Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
532563,Lodge Farm Caerleon,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.3
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,33.8
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
532563,Lodge Farm Caerleon,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.43
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,33.9
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
532563,Lodge Farm Caerleon,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.33
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,34.0
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
532563,Lodge Farm Caerleon,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,34.2
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.23
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
532563,Lodge Farm Caerleon,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,34.3
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
532563,Lodge Farm Caerleon,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,34.4
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
532563,Lodge Farm Caerleon,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.57
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,34.5
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.98
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
532563,Lodge Farm Caerleon,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,36.6
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
532563,Lodge Farm Caerleon,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,36.7
