Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
532563,Lodge Farm Caerleon,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
532563,Lodge Farm Caerleon,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,37.0
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
532563,Lodge Farm Caerleon,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,37.1
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
532563,Lodge Farm Caerleon,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,37.3
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
532563,Lodge Farm Caerleon,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,37.4
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
532563,Lodge Farm Caerleon,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.57
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,37.6
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.07
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
532563,Lodge Farm Caerleon,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,37.7
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
532563,Lodge Farm Caerleon,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,37.8
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.9
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
532563,Lodge Farm Caerleon,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
