Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,37.9
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.44
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
532563,Lodge Farm Caerleon,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.83
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,38.1
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
532563,Lodge Farm Caerleon,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.59
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.75
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.91
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,38.2
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.27
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.4
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.85
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
532563,Lodge Farm Caerleon,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.15
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,38.3
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.85
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.05
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.21
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
532563,Lodge Farm Caerleon,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.89
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.97
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.73
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,38.4
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.16
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.9
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
532563,Lodge Farm Caerleon,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.0
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.83
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,38.6
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.72
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.87
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.07
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
532563,Lodge Farm Caerleon,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.47
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.59
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.56
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,38.7
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.49
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
532563,Lodge Farm Caerleon,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.73
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.77
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.73
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,38.8
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.39
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.76
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
532563,Lodge Farm Caerleon,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.61
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.54
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.98
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,39.0
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.03
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.35
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
532563,Lodge Farm Caerleon,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.33
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.76
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.04
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
