Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,39.1
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.64
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.6
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
532563,Lodge Farm Caerleon,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.41
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.54
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.5
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,39.2
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
532563,Lodge Farm Caerleon,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.29
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.29
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.57
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.81
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.3
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.1
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,39.3
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.32
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.52
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.68
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
532563,Lodge Farm Caerleon,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.65
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.14
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.09
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.42
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.2
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,39.4
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.82
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.94
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.29
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
532563,Lodge Farm Caerleon,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.21
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.17
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.58
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,39.5
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.62
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
532563,Lodge Farm Caerleon,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.93
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.74
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,39.6
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.9
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.34
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
532563,Lodge Farm Caerleon,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.66
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.21
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.26
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.55
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,39.7
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.58
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.96
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
532563,Lodge Farm Caerleon,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.96
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.76
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.85
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,39.8
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.75
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
532563,Lodge Farm Caerleon,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.98
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.78
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.16
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.37
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.8
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.9
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,39.9
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.35
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.46
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.85
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
532563,Lodge Farm Caerleon,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.02
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.24
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.48
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.95
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.7
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.3
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
