Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,40.0
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.26
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.62
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.37
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
532563,Lodge Farm Caerleon,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.93
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.61
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.11
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.22
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.69
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.2
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.4
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,40.1
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.31
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.99
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
532563,Lodge Farm Caerleon,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.36
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.23
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.73
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.3
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.5
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,40.2
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.84
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.06
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.14
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
532563,Lodge Farm Caerleon,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.32
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.38
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.97
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.1
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,40.3
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.34
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.36
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.81
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
532563,Lodge Farm Caerleon,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.56
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.1
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.2
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,40.3
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.5
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.87
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.76
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
532563,Lodge Farm Caerleon,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.95
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.52
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.34
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.12
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.9
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,40.4
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.53
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.47
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.53
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
532563,Lodge Farm Caerleon,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.69
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.85
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.1
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.09
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.1
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.5
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.3
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,40.6
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.14
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.17
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.54
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
532563,Lodge Farm Caerleon,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.71
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.83
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.91
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.8
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.6
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,40.6
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.45
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.72
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.24
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
532563,Lodge Farm Caerleon,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.14
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.87
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.14
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.54
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.5
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.3
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.0
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,40.6
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.66
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.17
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
532563,Lodge Farm Caerleon,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.34
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.0
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.29
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,69.3
