Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.3
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.2
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,40.7
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.64
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.01
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.85
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
532563,Lodge Farm Caerleon,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.08
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.38
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.34
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.8
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.1
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,40.7
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.38
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.04
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.28
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
532563,Lodge Farm Caerleon,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.62
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.72
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.02
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.3
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.8
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,40.7
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.87
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.5
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.13
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
532563,Lodge Farm Caerleon,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.98
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.2
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.24
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.0
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.5
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.1
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,40.8
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.34
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.16
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.38
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
532563,Lodge Farm Caerleon,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.13
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.1
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.84
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.16
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.5
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.8
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,40.9
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.57
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.97
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.06
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
532563,Lodge Farm Caerleon,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.05
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.55
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.4
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.7
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,41.1
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.63
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.63
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
532563,Lodge Farm Caerleon,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.31
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.77
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.59
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.6
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,41.2
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.48
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.4
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
532563,Lodge Farm Caerleon,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.35
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.98
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.83
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.9
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,135.1
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,41.3
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.34
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.86
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.53
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
532563,Lodge Farm Caerleon,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.03
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.16
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.8
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,41.1
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.31
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.53
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
532563,Lodge Farm Caerleon,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.28
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
