Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.52
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.75
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.28
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,41.0
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.33
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
532563,Lodge Farm Caerleon,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.47
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.57
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,40.8
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.51
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
532563,Lodge Farm Caerleon,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.6
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.35
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,40.7
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.2
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
532563,Lodge Farm Caerleon,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.32
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,40.8
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.3
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
532563,Lodge Farm Caerleon,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.48
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.1
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,40.8
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.93
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
532563,Lodge Farm Caerleon,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.66
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,40.9
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.13
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
532563,Lodge Farm Caerleon,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.85
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,41.1
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.88
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
532563,Lodge Farm Caerleon,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.3
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.13
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,41.4
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.02
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.09
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
532563,Lodge Farm Caerleon,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.01
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,41.7
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.97
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
532563,Lodge Farm Caerleon,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
