Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.24
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,42.0
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.67
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
532563,Lodge Farm Caerleon,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.4
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.24
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,42.1
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
532563,Lodge Farm Caerleon,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.59
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.02
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,42.1
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.59
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.13
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,42.0
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.47
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.69
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,41.8
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
532563,Lodge Farm Caerleon,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.36
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,41.7
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.28
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.01
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.35
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,41.5
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.8
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.01
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.8
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.61
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,41.4
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.59
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.09
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.0
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.08
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,41.3
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.91
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.58
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.28
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
