Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.27
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,41.1
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.92
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.68
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.71
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,41.0
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.22
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.14
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.8
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,40.8
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.29
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.94
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.87
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.2
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,40.6
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.46
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.91
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.18
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.78
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.55
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.1
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,40.5
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.04
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.13
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.81
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.75
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,40.3
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.87
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.72
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,40.1
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.26
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.44
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.83
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,39.8
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.86
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.43
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,39.6
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.82
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
532563,Lodge Farm Caerleon,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.58
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
