Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.11
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,39.3
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.91
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.65
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.09
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,39.0
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.48
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.81
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.78
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,38.8
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
532563,Lodge Farm Caerleon,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.6
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.93
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.16
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,38.6
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.15
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
532563,Lodge Farm Caerleon,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.49
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.0
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.97
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,38.4
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.29
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.15
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.38
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,84.3
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,124.6
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,38.1
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.57
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.84
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.4
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,38.0
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.72
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
532563,Lodge Farm Caerleon,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.91
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.01
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,37.7
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
532563,Lodge Farm Caerleon,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.22
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.88
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.31
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,37.5
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
532563,Lodge Farm Caerleon,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.27
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
