Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.85
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.84
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,37.2
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.71
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.52
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
532563,Lodge Farm Caerleon,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.03
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,36.6
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.15
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.09
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.13
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.77
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.27
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.71
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.6
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.11
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.96
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,35.2
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.09
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
532563,Lodge Farm Caerleon,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
