Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,34.6
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
532563,Lodge Farm Caerleon,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.12
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.7
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,34.3
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
532563,Lodge Farm Caerleon,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.29
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,34.2
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
532563,Lodge Farm Caerleon,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.22
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.52
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,34.0
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
532563,Lodge Farm Caerleon,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.28
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,33.8
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
532563,Lodge Farm Caerleon,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.22
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,33.7
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.93
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.02
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.98
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,33.6
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.52
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
532563,Lodge Farm Caerleon,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.63
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,33.4
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
532563,Lodge Farm Caerleon,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,33.3
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
532563,Lodge Farm Caerleon,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.99
