Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
532563,Lodge Farm Caerleon,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.13
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.59
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.33
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.78
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.1
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,33.0
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
532563,Lodge Farm Caerleon,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.66
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.59
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.24
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.81
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.67
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
532563,Lodge Farm Caerleon,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.04
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.21
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
532563,Lodge Farm Caerleon,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.34
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.51
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.79
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
532563,Lodge Farm Caerleon,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.18
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.38
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.35
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
532563,Lodge Farm Caerleon,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.68
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.91
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.59
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
532563,Lodge Farm Caerleon,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.08
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.8
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
532563,Lodge Farm Caerleon,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.05
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
532563,Lodge Farm Caerleon,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
