Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.91
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
532563,Lodge Farm Caerleon,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
532563,Lodge Farm Caerleon,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
532563,Lodge Farm Caerleon,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
532563,Lodge Farm Caerleon,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,33.0
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
532563,Lodge Farm Caerleon,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
532563,Lodge Farm Caerleon,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,33.2
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
532563,Lodge Farm Caerleon,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,33.3
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
