Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,33.4
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
532563,Lodge Farm Caerleon,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.41
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,33.5
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
532563,Lodge Farm Caerleon,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,33.6
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
532563,Lodge Farm Caerleon,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.88
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,33.7
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
532563,Lodge Farm Caerleon,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.83
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,33.9
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
532563,Lodge Farm Caerleon,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.08
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,34.0
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
532563,Lodge Farm Caerleon,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.37
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,34.1
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
532563,Lodge Farm Caerleon,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.44
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,34.2
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
532563,Lodge Farm Caerleon,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.11
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,34.3
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
