Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
532563,Lodge Farm Caerleon,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.91
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.16
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,34.5
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.86
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
532563,Lodge Farm Caerleon,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.07
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,34.6
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
532563,Lodge Farm Caerleon,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.84
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,34.7
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
532563,Lodge Farm Caerleon,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.44
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
532563,Lodge Farm Caerleon,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.65
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
532563,Lodge Farm Caerleon,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.7
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,35.1
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.24
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,35.2
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
532563,Lodge Farm Caerleon,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.01
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,35.4
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
532563,Lodge Farm Caerleon,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.97
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
