Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
532563,Lodge Farm Caerleon,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.16
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,35.6
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
532563,Lodge Farm Caerleon,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.84
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,35.7
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
532563,Lodge Farm Caerleon,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.47
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.4
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
532563,Lodge Farm Caerleon,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.83
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
532563,Lodge Farm Caerleon,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.8
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
532563,Lodge Farm Caerleon,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.7
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
532563,Lodge Farm Caerleon,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.1
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.85
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
532563,Lodge Farm Caerleon,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.48
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,36.6
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
532563,Lodge Farm Caerleon,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,37.5
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
