Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
532563,Lodge Farm Caerleon,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,37.7
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
532563,Lodge Farm Caerleon,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,37.9
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.81
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
532563,Lodge Farm Caerleon,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,38.1
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
532563,Lodge Farm Caerleon,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,38.2
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.98
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
532563,Lodge Farm Caerleon,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.71
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,38.4
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.37
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
532563,Lodge Farm Caerleon,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.93
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.7
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,38.6
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.25
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
532563,Lodge Farm Caerleon,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.3
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,38.7
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.43
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
532563,Lodge Farm Caerleon,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.91
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.1
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,38.9
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.22
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.19
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
532563,Lodge Farm Caerleon,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.99
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.6
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,39.1
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
