Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
532563,Lodge Farm Caerleon,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.63
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.9
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.4
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,39.2
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.62
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
532563,Lodge Farm Caerleon,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.27
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.7
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,39.3
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.69
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
532563,Lodge Farm Caerleon,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.28
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.7
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,39.5
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.36
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
532563,Lodge Farm Caerleon,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.65
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.2
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,39.6
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.51
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.52
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
532563,Lodge Farm Caerleon,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.91
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.78
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.62
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.1
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,39.7
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.43
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.04
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.98
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
532563,Lodge Farm Caerleon,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.8
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.66
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.99
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.64
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.1
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,39.8
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.9
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
532563,Lodge Farm Caerleon,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.54
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.3
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.32
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.5
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.79
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.1
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,39.9
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.69
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.85
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
532563,Lodge Farm Caerleon,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.07
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.78
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.88
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.11
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.5
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,40.0
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.84
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.97
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
532563,Lodge Farm Caerleon,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.94
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.1
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.64
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.55
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.77
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.4
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
