Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,40.2
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.48
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
532563,Lodge Farm Caerleon,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.22
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.8
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.27
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.31
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.79
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.0
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,40.3
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.91
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.05
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
532563,Lodge Farm Caerleon,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.72
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.94
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.42
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.82
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.0
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,40.4
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.38
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.75
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
532563,Lodge Farm Caerleon,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.76
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.08
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.94
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.68
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.2
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,40.4
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.75
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.78
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
532563,Lodge Farm Caerleon,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.65
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.64
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.8
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.85
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.88
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.06
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.3
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.5
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,40.5
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.5
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.33
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.25
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
532563,Lodge Farm Caerleon,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.96
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.46
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.9
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.22
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.6
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.6
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.9
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,40.6
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.68
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.92
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
532563,Lodge Farm Caerleon,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.44
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.18
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.41
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.5
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.7
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,40.8
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.27
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.54
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
532563,Lodge Farm Caerleon,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.06
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.76
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,35.47
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.36
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.66
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,70.3
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,151.7
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,40.8
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.22
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.09
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.29
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
532563,Lodge Farm Caerleon,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.1
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,35.62
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.53
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.26
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,148.6
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,40.9
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.87
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.53
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
532563,Lodge Farm Caerleon,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.06
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.13
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.01
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,117.8
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.1
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
