Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,41.0
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.62
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
532563,Lodge Farm Caerleon,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.78
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.27
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.21
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.72
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.9
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.1
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,41.1
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.49
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.76
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.36
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
532563,Lodge Farm Caerleon,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.58
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.18
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.21
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.63
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.3
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.7
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,41.2
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.55
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.69
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.65
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
532563,Lodge Farm Caerleon,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.75
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.48
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.48
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.38
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.1
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.9
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,41.3
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.01
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.32
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.85
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
532563,Lodge Farm Caerleon,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.45
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.82
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.66
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.45
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,112.0
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.5
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,41.4
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.55
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.95
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.47
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
532563,Lodge Farm Caerleon,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.91
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.3
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.56
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.32
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.85
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.9
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.0
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.2
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,41.5
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.34
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.59
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.17
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
532563,Lodge Farm Caerleon,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.56
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.04
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.25
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.29
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,120.9
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.1
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,41.7
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.36
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.02
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.98
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
532563,Lodge Farm Caerleon,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.08
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.4
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.99
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.53
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.79
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,112.9
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.4
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,41.9
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.21
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.34
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.92
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
532563,Lodge Farm Caerleon,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.65
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.5
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.6
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.02
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.49
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.15
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.2
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.1
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,42.0
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.33
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.71
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.71
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
532563,Lodge Farm Caerleon,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.63
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.3
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.01
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.62
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.48
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.9
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.8
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.1
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
