Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,42.0
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.24
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.7
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.2
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
532563,Lodge Farm Caerleon,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.2
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.64
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.79
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.5
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.7
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.1
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,42.1
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.51
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.82
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.95
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
532563,Lodge Farm Caerleon,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.2
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.13
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.05
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.4
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.2
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,42.2
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.59
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.55
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.8
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
532563,Lodge Farm Caerleon,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.25
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.8
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.7
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.8
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.8
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,42.3
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.41
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.07
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.77
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
532563,Lodge Farm Caerleon,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.22
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.79
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.5
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.54
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.33
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.54
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.9
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.7
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,42.3
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.93
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.56
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
532563,Lodge Farm Caerleon,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.51
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.29
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.96
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.8
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,42.4
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.59
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.49
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.65
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
532563,Lodge Farm Caerleon,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.81
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.92
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.92
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,42.4
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.46
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.36
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
532563,Lodge Farm Caerleon,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.95
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.4
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.06
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.15
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,42.4
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.67
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
532563,Lodge Farm Caerleon,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.68
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.89
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.43
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.24
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,42.3
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.03
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.47
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
532563,Lodge Farm Caerleon,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.7
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.01
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.65
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
