Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,42.3
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.01
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.22
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
532563,Lodge Farm Caerleon,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.54
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.9
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.12
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,42.3
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.74
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
532563,Lodge Farm Caerleon,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.42
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.92
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,42.3
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.3
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.8
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
532563,Lodge Farm Caerleon,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.23
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.46
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,42.3
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
532563,Lodge Farm Caerleon,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.26
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.72
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,42.2
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.9
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.39
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
532563,Lodge Farm Caerleon,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,42.1
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.66
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
532563,Lodge Farm Caerleon,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.11
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,42.0
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
532563,Lodge Farm Caerleon,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.7
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,41.9
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
532563,Lodge Farm Caerleon,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,41.9
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
532563,Lodge Farm Caerleon,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.79
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
