Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,41.9
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
532563,Lodge Farm Caerleon,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.57
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,42.1
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.46
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
532563,Lodge Farm Caerleon,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.97
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,42.0
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.29
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
532563,Lodge Farm Caerleon,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.57
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.97
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.3
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,41.9
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
532563,Lodge Farm Caerleon,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.67
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.61
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,41.9
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.25
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.39
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,42.0
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
532563,Lodge Farm Caerleon,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.44
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.97
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,42.0
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.22
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.27
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,41.8
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.31
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.45
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.76
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,41.6
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.09
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.83
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
