Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.65
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,41.5
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.28
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.91
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.23
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.21
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,41.3
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.07
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.51
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.93
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,41.1
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.47
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.95
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.49
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,41.0
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.72
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.7
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.39
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.83
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,40.8
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.57
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.86
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.53
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,40.6
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.26
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.09
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.97
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,40.4
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.93
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.59
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.43
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,40.2
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.82
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.81
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,40.0
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.52
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.37
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
