Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.21
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,39.8
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.65
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.33
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.35
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.51
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,39.6
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.69
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.9
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.24
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,39.4
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.2
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.62
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,39.2
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.21
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.27
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.44
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,39.0
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
532563,Lodge Farm Caerleon,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.3
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.9
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.86
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.83
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,38.8
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.42
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
532563,Lodge Farm Caerleon,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.38
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.98
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.91
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,38.6
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.36
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.9
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,38.3
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.11
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.99
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,38.1
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.82
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.51
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
