Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,37.8
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.06
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.84
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.25
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,37.6
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
532563,Lodge Farm Caerleon,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.25
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.01
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,37.3
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.56
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,37.0
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
532563,Lodge Farm Caerleon,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.27
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.67
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,36.7
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.8
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.33
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.06
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.08
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.78
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.35
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.36
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.03
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.5
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,35.6
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.32
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.16
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
