Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,35.4
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.57
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.21
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,35.2
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.14
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.6
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.91
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.72
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,34.8
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
532563,Lodge Farm Caerleon,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.29
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,34.5
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
532563,Lodge Farm Caerleon,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.75
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,34.3
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
532563,Lodge Farm Caerleon,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.51
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.14
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,34.1
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
532563,Lodge Farm Caerleon,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.05
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,33.9
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.36
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
532563,Lodge Farm Caerleon,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.38
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,33.7
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
532563,Lodge Farm Caerleon,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.66
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
