Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.33
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,33.6
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.23
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
532563,Lodge Farm Caerleon,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.72
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.19
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,33.4
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
532563,Lodge Farm Caerleon,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.09
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.65
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,33.3
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.52
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
532563,Lodge Farm Caerleon,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.1
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.74
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
532563,Lodge Farm Caerleon,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.08
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,33.0
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
532563,Lodge Farm Caerleon,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.42
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
532563,Lodge Farm Caerleon,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.21
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.35
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
532563,Lodge Farm Caerleon,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.76
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.58
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
532563,Lodge Farm Caerleon,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.28
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.04
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
532563,Lodge Farm Caerleon,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
