Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.07
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
532563,Lodge Farm Caerleon,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
532563,Lodge Farm Caerleon,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
532563,Lodge Farm Caerleon,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.73
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.6
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
532563,Lodge Farm Caerleon,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
532563,Lodge Farm Caerleon,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
532563,Lodge Farm Caerleon,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
532563,Lodge Farm Caerleon,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
532563,Lodge Farm Caerleon,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
532563,Lodge Farm Caerleon,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
532563,Lodge Farm Caerleon,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
