Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.44
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,33.7
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
532563,Lodge Farm Caerleon,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.18
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,33.8
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.81
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
532563,Lodge Farm Caerleon,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,33.9
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
532563,Lodge Farm Caerleon,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,34.0
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
532563,Lodge Farm Caerleon,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,34.1
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,34.3
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
532563,Lodge Farm Caerleon,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.01
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,34.4
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
532563,Lodge Farm Caerleon,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.45
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,34.5
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
532563,Lodge Farm Caerleon,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.23
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,34.5
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
