Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,34.6
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
532563,Lodge Farm Caerleon,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,34.7
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,34.8
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
532563,Lodge Farm Caerleon,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
532563,Lodge Farm Caerleon,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
532563,Lodge Farm Caerleon,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,35.2
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
532563,Lodge Farm Caerleon,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.72
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
532563,Lodge Farm Caerleon,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.64
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.84
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,35.4
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.97
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
532563,Lodge Farm Caerleon,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.18
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
