Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
532563,Lodge Farm Caerleon,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.29
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,36.7
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.37
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
532563,Lodge Farm Caerleon,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.74
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
532563,Lodge Farm Caerleon,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.19
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,37.0
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.04
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
532563,Lodge Farm Caerleon,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,37.2
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.32
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
532563,Lodge Farm Caerleon,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.79
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,37.3
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.76
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
532563,Lodge Farm Caerleon,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.08
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,37.4
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.3
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
532563,Lodge Farm Caerleon,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,37.6
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
532563,Lodge Farm Caerleon,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,37.7
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
532563,Lodge Farm Caerleon,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,37.9
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
