Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
532563,Lodge Farm Caerleon,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.71
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,38.0
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
532563,Lodge Farm Caerleon,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.08
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,38.1
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
532563,Lodge Farm Caerleon,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.31
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,38.2
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.05
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.05
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
532563,Lodge Farm Caerleon,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.65
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.65
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.53
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,38.4
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.56
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.49
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.08
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
532563,Lodge Farm Caerleon,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.38
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.79
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,38.5
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.04
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
532563,Lodge Farm Caerleon,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.38
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.41
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.9
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,38.6
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.25
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.2
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
532563,Lodge Farm Caerleon,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.48
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.58
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.1
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,38.7
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.93
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.02
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
532563,Lodge Farm Caerleon,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.44
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.65
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,38.8
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.67
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.13
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
532563,Lodge Farm Caerleon,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.77
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.01
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,38.9
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
