Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.09
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
532563,Lodge Farm Caerleon,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.63
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.59
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.57
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,38.9
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.6
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.03
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
532563,Lodge Farm Caerleon,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.45
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.41
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.5
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,39.0
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.35
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
532563,Lodge Farm Caerleon,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.35
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.52
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,120.6
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,39.1
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.74
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.21
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.83
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
532563,Lodge Farm Caerleon,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.92
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.52
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.2
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.27
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.4
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,39.2
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.76
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.08
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.73
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
532563,Lodge Farm Caerleon,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.03
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.69
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.63
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.96
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.8
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,39.3
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.24
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.67
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
532563,Lodge Farm Caerleon,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.26
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.13
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.8
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.7
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.6
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,39.4
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.18
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.76
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.19
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
532563,Lodge Farm Caerleon,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.47
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.71
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.07
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.0
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.93
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,39.5
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.7
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.8
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.07
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
532563,Lodge Farm Caerleon,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.83
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.2
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.93
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.04
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.6
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,39.6
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.94
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
532563,Lodge Farm Caerleon,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.36
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.62
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.06
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.7
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.2
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,39.7
