Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.69
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
532563,Lodge Farm Caerleon,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.43
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.9
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.92
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.09
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.8
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.1
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.9
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,39.8
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.78
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.01
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.47
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
532563,Lodge Farm Caerleon,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.09
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.6
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.04
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.94
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.92
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.1
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,39.9
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.6
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.45
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.04
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
532563,Lodge Farm Caerleon,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.08
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.1
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.1
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.39
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,40.0
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.57
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.65
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.19
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
532563,Lodge Farm Caerleon,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.82
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.63
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.6
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.99
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.81
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.75
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.3
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,40.1
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.07
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.73
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.17
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
532563,Lodge Farm Caerleon,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.37
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.63
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.7
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.14
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.1
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,40.2
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.12
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.23
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.9
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
532563,Lodge Farm Caerleon,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.36
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.3
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.07
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.12
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.57
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.1
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,40.3
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.2
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.36
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.98
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
532563,Lodge Farm Caerleon,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.46
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.52
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.69
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,40.4
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.02
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.69
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.1
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
532563,Lodge Farm Caerleon,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.27
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.9
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.0
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,40.6
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.55
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
532563,Lodge Farm Caerleon,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.61
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.18
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.13
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.6
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
