Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,40.7
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.56
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.32
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
532563,Lodge Farm Caerleon,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.52
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.54
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.8
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.3
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,40.9
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.7
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.85
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
532563,Lodge Farm Caerleon,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.08
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.27
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.15
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.3
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,41.0
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.36
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.47
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.87
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
532563,Lodge Farm Caerleon,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.65
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.74
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.16
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.5
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,41.1
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.49
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.1
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
532563,Lodge Farm Caerleon,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.16
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.92
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.2
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.7
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,41.3
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.52
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.23
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.04
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
532563,Lodge Farm Caerleon,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.98
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.2
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,41.3
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.91
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.29
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
532563,Lodge Farm Caerleon,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.63
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.4
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,41.4
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.51
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
532563,Lodge Farm Caerleon,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.88
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,41.4
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.82
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.23
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
532563,Lodge Farm Caerleon,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.72
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.14
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.58
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.5
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,41.4
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.34
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.02
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
532563,Lodge Farm Caerleon,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.21
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.42
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.4
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
