Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,41.5
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.39
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
532563,Lodge Farm Caerleon,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.74
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.4
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,41.5
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.76
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
532563,Lodge Farm Caerleon,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.39
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.29
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.9
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,41.5
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.74
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
532563,Lodge Farm Caerleon,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.99
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,41.4
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.39
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.98
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
532563,Lodge Farm Caerleon,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.41
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.9
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,41.4
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.7
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
532563,Lodge Farm Caerleon,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.56
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,41.4
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
532563,Lodge Farm Caerleon,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.33
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.28
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,41.4
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.65
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
532563,Lodge Farm Caerleon,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,41.3
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
532563,Lodge Farm Caerleon,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.32
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.55
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,41.3
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
532563,Lodge Farm Caerleon,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.48
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
