Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,41.2
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
532563,Lodge Farm Caerleon,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,41.2
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.54
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
532563,Lodge Farm Caerleon,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.93
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,41.1
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.58
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.03
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,41.0
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
532563,Lodge Farm Caerleon,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.55
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.63
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,40.9
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
532563,Lodge Farm Caerleon,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.13
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,40.7
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.49
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.49
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,40.6
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.96
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,40.5
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
532563,Lodge Farm Caerleon,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.48
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,40.3
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.34
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.25
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
