Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,40.2
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.81
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.48
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.37
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,40.0
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.7
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,39.8
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.12
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.41
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,39.6
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.13
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.74
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,39.4
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.08
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.46
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.79
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,39.3
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.57
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.89
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.25
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.91
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,39.1
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.01
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.21
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.09
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,38.9
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
532563,Lodge Farm Caerleon,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.73
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.91
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.67
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.06
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.4
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,38.7
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.79
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.17
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
