Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.98
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,38.6
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.22
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.35
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,38.3
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.9
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.75
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.92
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,38.2
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.96
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.41
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.35
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,38.0
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.01
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.49
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,37.8
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.32
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.23
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,37.5
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.02
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.53
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,37.3
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.89
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,37.0
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.16
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.17
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.33
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,36.8
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.54
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.45
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
