Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,36.5
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.42
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.26
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
532563,Lodge Farm Caerleon,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.65
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.32
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.67
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
532563,Lodge Farm Caerleon,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.34
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.66
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.77
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,35.7
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
532563,Lodge Farm Caerleon,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.61
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.0
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,35.4
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.59
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
532563,Lodge Farm Caerleon,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.53
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.45
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.1
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.3
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,35.2
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.14
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.79
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.85
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
532563,Lodge Farm Caerleon,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.93
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.85
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.2
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.83
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,34.6
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.6
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
532563,Lodge Farm Caerleon,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.31
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.38
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.8
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,34.4
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
532563,Lodge Farm Caerleon,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.58
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.47
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.3
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
