Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,34.2
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
532563,Lodge Farm Caerleon,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.21
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,34.0
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.45
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.42
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,33.8
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.57
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,33.5
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
532563,Lodge Farm Caerleon,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.71
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,33.3
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
532563,Lodge Farm Caerleon,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.79
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
532563,Lodge Farm Caerleon,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.6
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
532563,Lodge Farm Caerleon,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.54
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.66
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
532563,Lodge Farm Caerleon,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.67
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.73
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
532563,Lodge Farm Caerleon,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.73
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
