Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.37
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,32.5
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
532563,Lodge Farm Caerleon,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.13
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.13
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,32.4
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.15
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
532563,Lodge Farm Caerleon,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,32.3
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.44
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
532563,Lodge Farm Caerleon,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.28
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.66
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.1
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,32.2
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
532563,Lodge Farm Caerleon,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.72
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.76
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.82
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.9
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,32.1
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.8
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.25
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
532563,Lodge Farm Caerleon,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.41
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.32
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.8
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,32.1
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
532563,Lodge Farm Caerleon,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.12
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,32.1
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
532563,Lodge Farm Caerleon,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.94
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.27
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.8
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.7
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,32.0
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.95
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.54
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
532563,Lodge Farm Caerleon,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.99
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.62
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,32.0
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
532563,Lodge Farm Caerleon,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
