Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.47
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,32.1
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
532563,Lodge Farm Caerleon,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,32.1
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.68
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
532563,Lodge Farm Caerleon,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,32.2
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.79
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
532563,Lodge Farm Caerleon,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,32.3
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.3
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
532563,Lodge Farm Caerleon,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.88
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.31
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.2
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,32.4
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.16
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
532563,Lodge Farm Caerleon,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,32.5
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
532563,Lodge Farm Caerleon,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.92
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
532563,Lodge Farm Caerleon,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
532563,Lodge Farm Caerleon,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
532563,Lodge Farm Caerleon,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
