Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
532563,Lodge Farm Caerleon,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
532563,Lodge Farm Caerleon,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,33.2
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
532563,Lodge Farm Caerleon,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,33.4
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
532563,Lodge Farm Caerleon,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,33.5
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
532563,Lodge Farm Caerleon,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,33.7
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
532563,Lodge Farm Caerleon,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,33.8
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
532563,Lodge Farm Caerleon,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,34.0
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
532563,Lodge Farm Caerleon,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,34.2
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
532563,Lodge Farm Caerleon,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
