Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,34.3
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
532563,Lodge Farm Caerleon,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,34.5
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
532563,Lodge Farm Caerleon,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,34.6
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
532563,Lodge Farm Caerleon,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,34.8
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
532563,Lodge Farm Caerleon,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
532563,Lodge Farm Caerleon,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,35.1
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
532563,Lodge Farm Caerleon,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
532563,Lodge Farm Caerleon,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,35.4
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
532563,Lodge Farm Caerleon,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,35.6
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
532563,Lodge Farm Caerleon,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
