Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
532563,Lodge Farm Caerleon,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
532563,Lodge Farm Caerleon,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
532563,Lodge Farm Caerleon,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
532563,Lodge Farm Caerleon,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,36.5
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.29
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
532563,Lodge Farm Caerleon,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,36.6
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
532563,Lodge Farm Caerleon,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,36.8
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,37.0
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
532563,Lodge Farm Caerleon,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,37.2
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
532563,Lodge Farm Caerleon,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
