Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,37.4
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
532563,Lodge Farm Caerleon,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
532563,Lodge Farm Caerleon,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
532563,Lodge Farm Caerleon,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
532563,Lodge Farm Caerleon,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.15
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
532563,Lodge Farm Caerleon,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
532563,Lodge Farm Caerleon,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
532563,Lodge Farm Caerleon,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,36.5
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
532563,Lodge Farm Caerleon,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,36.6
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.26
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
