Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
532563,Lodge Farm Caerleon,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,36.7
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.03
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
532563,Lodge Farm Caerleon,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.71
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,36.8
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.53
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
532563,Lodge Farm Caerleon,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.9
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.11
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.02
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
532563,Lodge Farm Caerleon,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.68
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.03
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,37.0
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.73
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.24
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.2
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
532563,Lodge Farm Caerleon,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.24
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.88
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.64
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.95
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,37.1
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.48
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.05
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
532563,Lodge Farm Caerleon,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.22
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.38
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.77
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,37.2
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.32
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
532563,Lodge Farm Caerleon,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.89
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.52
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.01
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,37.3
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.4
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.38
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
532563,Lodge Farm Caerleon,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.04
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.45
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,37.4
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.67
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.54
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
532563,Lodge Farm Caerleon,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.21
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.01
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.88
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,37.5
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
