Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.51
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.26
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.17
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
532563,Lodge Farm Caerleon,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.95
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.32
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.09
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,37.6
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.24
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.53
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
532563,Lodge Farm Caerleon,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.62
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.82
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.22
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,37.7
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.48
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.31
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
532563,Lodge Farm Caerleon,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.36
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.53
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,37.9
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.8
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
532563,Lodge Farm Caerleon,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.27
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.16
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.24
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,38.0
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.77
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
532563,Lodge Farm Caerleon,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.65
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.97
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,38.1
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.08
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.58
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
532563,Lodge Farm Caerleon,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.55
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.84
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.23
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,38.2
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.7
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.79
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.05
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
532563,Lodge Farm Caerleon,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.63
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.41
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.9
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,38.3
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.27
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.14
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
532563,Lodge Farm Caerleon,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.95
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.33
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.58
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.3
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,38.5
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.81
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.17
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
532563,Lodge Farm Caerleon,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.71
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.86
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.56
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.6
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,38.6
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
