Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.66
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
532563,Lodge Farm Caerleon,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.37
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.4
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.6
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,38.7
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.23
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.35
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.45
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
532563,Lodge Farm Caerleon,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.92
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.52
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.37
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,38.8
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.02
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
532563,Lodge Farm Caerleon,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.58
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.99
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.98
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.7
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,38.9
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.66
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.94
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
532563,Lodge Farm Caerleon,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.21
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.07
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.37
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.86
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.5
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.6
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,38.9
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.08
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.11
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
532563,Lodge Farm Caerleon,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.41
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.56
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.42
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.08
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.9
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,39.0
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.86
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.49
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
532563,Lodge Farm Caerleon,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.99
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.99
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.0
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,39.1
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.83
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.4
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
532563,Lodge Farm Caerleon,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.2
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.19
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.0
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.13
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.3
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,39.2
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.84
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
532563,Lodge Farm Caerleon,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.1
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.34
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.57
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.1
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,39.3
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.25
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.51
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.05
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
532563,Lodge Farm Caerleon,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.23
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.0
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.47
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.3
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,39.5
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
