Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.65
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
532563,Lodge Farm Caerleon,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.93
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.74
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.99
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.89
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.9
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.3
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,39.6
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.19
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.24
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
532563,Lodge Farm Caerleon,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.39
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.79
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.3
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.71
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.88
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.6
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.5
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,39.8
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.17
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.55
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.48
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
532563,Lodge Farm Caerleon,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.95
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.9
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.35
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.55
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.5
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,40.0
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.56
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
532563,Lodge Farm Caerleon,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.36
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.25
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.7
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,40.2
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.82
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.49
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
532563,Lodge Farm Caerleon,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.81
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.54
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.19
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,40.3
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.6
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
532563,Lodge Farm Caerleon,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.9
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.28
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.3
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,40.5
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.85
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.86
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
532563,Lodge Farm Caerleon,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.58
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.76
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.5
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,40.7
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.63
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.26
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
532563,Lodge Farm Caerleon,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.45
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.99
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.72
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,40.8
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.1
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.14
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
532563,Lodge Farm Caerleon,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.17
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.08
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.1
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
