Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,40.8
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.29
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.12
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
532563,Lodge Farm Caerleon,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.5
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.29
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.0
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,40.9
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.9
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
532563,Lodge Farm Caerleon,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.29
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.25
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.7
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,40.9
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.89
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
532563,Lodge Farm Caerleon,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.44
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.02
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.18
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.1
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,41.0
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.61
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
532563,Lodge Farm Caerleon,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.37
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.57
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.71
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.0
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,41.0
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.32
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
532563,Lodge Farm Caerleon,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.62
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.48
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.95
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.9
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,41.0
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.86
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
532563,Lodge Farm Caerleon,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.9
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.3
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.15
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,41.0
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
532563,Lodge Farm Caerleon,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.21
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,41.1
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.48
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,41.1
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
532563,Lodge Farm Caerleon,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.62
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
