Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,41.1
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
532563,Lodge Farm Caerleon,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.43
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,41.1
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
532563,Lodge Farm Caerleon,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.54
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,41.2
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.94
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
532563,Lodge Farm Caerleon,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,41.2
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
532563,Lodge Farm Caerleon,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.54
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.07
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,41.3
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.12
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.0
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.57
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,41.3
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.72
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.9
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,41.3
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.98
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,41.3
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.92
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,41.3
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.29
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.13
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
