Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,41.2
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
532563,Lodge Farm Caerleon,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.17
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,41.1
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.65
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,40.9
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.14
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.25
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.77
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,40.8
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.89
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.46
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,40.6
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.69
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,40.5
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
532563,Lodge Farm Caerleon,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.77
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.9
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,40.4
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.26
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.87
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,40.2
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.05
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.18
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.87
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,40.0
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.63
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.82
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.46
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
