Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,39.8
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.1
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.03
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,39.6
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.59
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.92
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.2
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.96
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,39.4
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.56
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.03
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.82
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,39.2
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.44
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.46
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.5
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,39.0
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.1
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.73
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.75
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.8
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,38.8
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.59
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.86
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.91
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.75
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.14
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,38.5
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.63
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-5.4
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.88
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.88
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.11
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,38.2
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.9
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.79
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,38.0
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.24
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.08
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.46
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.49
