Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.0
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,37.8
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.13
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.33
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.26
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.65
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,37.6
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
532563,Lodge Farm Caerleon,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.19
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,37.3
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.29
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.88
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.05
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,37.1
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.56
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.0
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.04
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.52
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,36.7
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.9
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.02
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
532563,Lodge Farm Caerleon,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.21
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
532563,Lodge Farm Caerleon,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.51
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.68
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.75
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
532563,Lodge Farm Caerleon,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.11
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
