Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,35.7
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
532563,Lodge Farm Caerleon,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.98
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.86
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.75
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.69
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.5
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.57
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,35.2
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
532563,Lodge Farm Caerleon,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.51
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.82
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.45
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.54
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
532563,Lodge Farm Caerleon,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,34.8
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.51
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.68
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
532563,Lodge Farm Caerleon,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.84
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,34.5
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.57
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.58
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.0
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,34.3
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.39
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
532563,Lodge Farm Caerleon,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.39
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.13
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.6
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.6
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,34.1
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
532563,Lodge Farm Caerleon,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.64
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.54
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.2
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,33.9
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.14
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
532563,Lodge Farm Caerleon,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.22
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.86
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
