Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,33.7
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.65
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
532563,Lodge Farm Caerleon,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.6
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.48
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.14
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,33.5
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
532563,Lodge Farm Caerleon,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.23
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.34
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.22
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.98
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.7
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,33.3
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
532563,Lodge Farm Caerleon,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.42
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.29
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.21
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,33.2
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.78
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.63
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
532563,Lodge Farm Caerleon,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.32
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.39
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.36
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
532563,Lodge Farm Caerleon,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.67
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
532563,Lodge Farm Caerleon,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
532563,Lodge Farm Caerleon,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.27
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.73
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.49
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.04
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.67
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
532563,Lodge Farm Caerleon,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.26
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.55
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.87
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.47
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.7
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.08
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
532563,Lodge Farm Caerleon,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.86
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
