Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.69
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
532563,Lodge Farm Caerleon,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.61
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.98
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,32.5
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.1
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.05
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
532563,Lodge Farm Caerleon,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.07
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.37
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.2
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.52
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,32.5
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.24
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
532563,Lodge Farm Caerleon,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,32.5
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
532563,Lodge Farm Caerleon,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,32.5
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.59
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
532563,Lodge Farm Caerleon,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
532563,Lodge Farm Caerleon,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
532563,Lodge Farm Caerleon,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
532563,Lodge Farm Caerleon,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
532563,Lodge Farm Caerleon,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
