Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
532563,Lodge Farm Caerleon,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
532563,Lodge Farm Caerleon,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,33.0
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
532563,Lodge Farm Caerleon,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
532563,Lodge Farm Caerleon,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,33.2
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
532563,Lodge Farm Caerleon,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,33.3
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
532563,Lodge Farm Caerleon,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,33.4
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
532563,Lodge Farm Caerleon,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,33.6
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
532563,Lodge Farm Caerleon,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,33.7
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
532563,Lodge Farm Caerleon,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
