Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,33.8
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
532563,Lodge Farm Caerleon,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,33.9
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
532563,Lodge Farm Caerleon,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,34.1
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
532563,Lodge Farm Caerleon,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,34.2
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
532563,Lodge Farm Caerleon,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,34.3
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
532563,Lodge Farm Caerleon,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,34.4
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
532563,Lodge Farm Caerleon,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,34.6
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,34.7
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
532563,Lodge Farm Caerleon,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
532563,Lodge Farm Caerleon,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
