Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
532563,Lodge Farm Caerleon,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,35.2
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
532563,Lodge Farm Caerleon,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
532563,Lodge Farm Caerleon,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
532563,Lodge Farm Caerleon,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,35.6
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
532563,Lodge Farm Caerleon,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,35.7
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
532563,Lodge Farm Caerleon,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
532563,Lodge Farm Caerleon,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
532563,Lodge Farm Caerleon,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
532563,Lodge Farm Caerleon,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
